Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
