Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
