Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
