Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
