Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
