Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
