Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,29.9
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,30.1
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
