Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
