Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
