Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
511469,Heol Briwnant South Llanishen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
