Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
