Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,32.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,32.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,32.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,32.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,32.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
