Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
