Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.1
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
