Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
