Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
