Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
