Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
