Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
