Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
