Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
