Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
