Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
