Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
