Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
