Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511469,Heol Briwnant South Llanishen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
