Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
