Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
