Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
