Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
