Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
