Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
