Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
