Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,25.8
