Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
