Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
