Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,29.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
