Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,29.8
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
