Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,29.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,30.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
