Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
