Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
