Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511469,Heol Briwnant South Llanishen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
