Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
511469,Heol Briwnant South Llanishen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
