Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
