Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.3
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
