Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,29.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
