Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
