Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511469,Heol Briwnant South Llanishen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
