Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
