Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
511469,Heol Briwnant South Llanishen,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
