Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
