Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
