Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
