Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
