Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
