Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
