Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
