Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
