Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
