Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
