Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
