Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
