Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
