Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511469,Heol Briwnant South Llanishen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
